ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
57,2021-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.92750000000001
57,2021-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.3275
57,2021-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.25000000000001
57,2021-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.5925
57,2021-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.0895652173913
57,2021-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.73142857142857
57,2021-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.64000000000001
57,2021-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.5
57,2021-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.30315789473683
57,2021-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.78545454545454
57,2021-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.065
57,2021-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.25500000000001
57,2021-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.8075
57,2021-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.9175
57,2021-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.21249999999999
57,2021-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,82.01
57,2021-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.52499999999999
57,2021-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.8725
57,2021-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.4975
57,2021-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.91499999999999
57,2021-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.02695652173914
57,2021-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.955
57,2021-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.2625
57,2021-08-17,,,,,,,,,75.13250000000001
57,2021-08-18,,,,,,,,,73.6775
57,2021-08-19,,,,,,,,,76.3325
57,2021-08-20,,,,,,,,,77.495
57,2021-08-21,,,,,,,,,77.81
57,2021-08-22,,,,,,,,,77.13499999999999
57,2021-08-23,,,,,,,,,79.18249999999999
57,2021-08-24,,,,,,,,,77.48750000000001
57,2021-08-25,,,,,,,,,79.28750000000001
57,2021-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.59999999999998
57,2021-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.3325
57,2021-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.80749999999999
57,2021-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.59249999999999
57,2021-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.37750000000001
57,2021-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.28999999999999
57,2021-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.47565217391305
57,2021-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.78571428571429
57,2021-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.345
57,2021-09-04,,,,,,,,,68.78
57,2021-09-05,,,,,,,,,70.7825
57,2021-09-06,,,,,,,,,67.49000000000001
57,2021-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.25500000000001
57,2021-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.44500000000001
57,2021-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.5125
57,2021-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.97
57,2021-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.6225
57,2021-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.72499999999998
57,2021-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.5075
57,2021-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.83500000000001
57,2021-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.285
57,2021-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.40249999999999
57,2021-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.24000000000001
57,2021-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.8
57,2021-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.8675
57,2021-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.44782608695652
57,2021-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.84260869565217
57,2021-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.8325
57,2021-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.245
57,2021-09-24,,,,,,,,,59.35249999999999
57,2021-09-25,,,,,,,,,60.162500000000016
57,2021-09-26,,,,,,,,,60.335
57,2021-09-27,,,,,,,,,67.91
57,2021-09-28,,,,,,,,,60.34999999999999
57,2021-09-29,,,,,,,,,55.93999999999998
57,2021-09-30,,,,,,,,,56.35999999999999
57,2021-10-01,,,,,,,,,59.22695652173912
57,2021-10-02,,,,,,,,,63.77
57,2021-10-03,,,,,,,,,66.09500000000001
57,2021-10-04,,,,,,,,,65.48
57,2021-10-05,,,,,,,,,61.919130434782595
57,2021-10-06,,,,,,,,,64.37545454545456
57,2021-10-07,,,,,,,,,67.29714285714284
57,2021-10-08,,,,,,,,,69.1504347826087
57,2021-10-09,,,,,,,,,67.83565217391305
57,2021-10-10,,,,,,,,,69.0017391304348
57,2021-10-11,,,,,,,,,70.7391304347826
57,2021-10-12,,,,,,,,,70.62285714285714
57,2021-10-13,,,,,,,,,67.13000000000001
57,2021-10-14,,,,,,,,,66.34249999999999
57,2021-10-15,,,,,,,,,68.7875
57,2021-10-16,,,,,,,,,59.53249999999999
57,2021-10-17,,,,,,,,,52.81249999999998
57,2021-10-18,,,,,,,,,50.3225
57,2021-10-19,,,,,,,,,56.412499999999994
57,2021-10-20,,,,,,,,,61.505
57,2021-10-21,,,,,,,,,60.695
57,2021-10-22,,,,,,,,,48.5225
57,2021-10-23,,,,,,,,,46.28
57,2021-10-24,,,,,,,,,50.3913043478261
57,2021-10-25,,,,,,,,,51.322608695652164
57,2021-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.53130434782609
57,2021-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.5075
57,2021-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.26086956521739
57,2021-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.4125
57,2021-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.2425
57,2021-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.668695652173916
57,2021-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.044999999999995
57,2021-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.74090909090909
57,2021-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.2125
57,2021-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.98500000000001
57,2021-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.48
57,2021-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.666
57,2021-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.25272727272728
57,2021-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.38571428571429
57,2021-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.32782608695652
57,2021-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.37217391304348
57,2021-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.11249999999999
57,2021-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.7313043478261
57,2021-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.87090909090909
57,2021-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.974545454545456
57,2021-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.337391304347825
57,2021-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.489565217391295
57,2021-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.785
57,2021-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.54249999999999
57,2021-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.9175
57,2021-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.14090909090908
57,2021-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.64000000000001
57,2021-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.6857142857143
57,2021-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.47428571428571
57,2021-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.632173913043474
57,2021-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.612500000000004
57,2021-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.625882352941176
57,2021-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.957894736842103
57,2021-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.24300000000001
57,2021-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.755
57,2021-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.27272727272727
57,2021-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.50000000000001
57,2021-12-02,,,,,,,,,46.0809090909091
57,2021-12-03,,,,,,,,,35.915
57,2021-12-04,,,,,,,,,37.047499999999985
57,2021-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.09714285714284
57,2021-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.66499999999999
57,2021-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.291428571428565
57,2021-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.56869565217391
57,2021-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.32571428571429
57,2021-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.06999999999999
57,2021-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.79250000000001
57,2021-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.298
57,2021-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.885
57,2021-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.42571428571428
57,2021-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.64545454545455
57,2021-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.337500000000006
57,2021-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.70260869565217
57,2021-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.12500000000001
57,2021-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.522499999999997
57,2021-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.762727272727272
57,2021-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.55000000000001
57,2021-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.58090909090909
57,2021-12-23,,,,,,,,,28.272499999999994
57,2021-12-24,,,,,,,,,38.620000000000005
57,2021-12-25,,,,,,,,,45.77
57,2021-12-26,,,,,,,,,37.38363636363637
57,2021-12-27,,,,,,,,,31.922857142857136
57,2021-12-28,,,,,,,,,37.57999999999999
57,2021-12-29,,,,,,,,,36.94608695652173
57,2021-12-30,,,,,,,,,38.7875
57,2021-12-31,,,,,,,,,41.6525
57,2022-01-01,,,,,,,,,41.77478260869565
57,2022-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.494999999999994
57,2022-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.919130434782613
57,2022-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.479999999999997
57,2022-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.6504347826087
57,2022-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.893913043478264
57,2022-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.110000000000003
57,2022-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.139999999999997
57,2022-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.93652173913044
57,2022-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.345
57,2022-01-11,,,,,,,,,11.667499999999999
57,2022-01-12,,,,,,,,,33.57500000000001
57,2022-01-13,,,,,,,,,35.427499999999995
57,2022-01-14,,,,,,,,,23.278181818181825
57,2022-01-15,,,,,,,,,7.6025
57,2022-01-16,,,,,,,,,18.5675
57,2022-01-17,,,,,,,,,26.794999999999998
57,2022-01-18,,,,,,,,,25.385
57,2022-01-19,,,,,,,,,36.303636363636365
57,2022-01-20,,,,,,,,,14.652499999999998
57,2022-01-21,,,,,,,,,9.44
57,2022-01-22,,,,,,,,,14.562500000000005
57,2022-01-23,,,,,,,,,20.7125
57,2022-01-24,,,,,,,,,14.860869565217392
57,2022-01-25,,,,,,,,,21.333043478260876
57,2022-01-26,,,,,,,,,15.777500000000002
57,2022-01-27,,,,,,,,,19.992500000000003
57,2022-01-28,,,,,,,,,17.540000000000003
57,2022-01-29,,,,,,,,,10.13
57,2022-01-30,,,,,,,,,11.977142857142857
57,2022-01-31,,,,,,,,,20.946363636363632
57,2022-02-01,,,,,,,,,31.75739130434782
57,2022-02-02,,,,,,,,,40.92421052631579
57,2022-02-03,,,,,,,,,26.013043478260876
57,2022-02-04,,,,,,,,,18.014782608695658
57,2022-02-05,,,,,,,,,13.57454545454545
57,2022-02-06,,,,,,,,,21.929999999999996
57,2022-02-07,,,,,,,,,31.82947368421053
57,2022-02-08,,,,,,,,,28.939999999999994
57,2022-02-09,,,,,,,,,36.445217391304354
57,2022-02-10,,,,,,,,,34.99000000000001
57,2022-02-11,,,,,,,,,38.870000000000005
57,2022-02-12,,,,,,,,,29.210000000000008
57,2022-02-13,,,,,,,,,15.079999999999997
57,2022-02-14,,,,,,,,,13.427272727272726
57,2022-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.74434782608696
57,2022-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.47913043478261
57,2022-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.88173913043478
57,2022-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.287499999999998
57,2022-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.355
57,2022-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.625000000000004
57,2022-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.92749999999999
57,2022-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.61913043478262
57,2022-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.7825
57,2022-02-24,,,,,,,,,21.455
57,2022-02-25,,,,,,,,,22.5125
57,2022-02-26,,,,,,,,,22.992499999999996
57,2022-02-27,,,,,,,,,30.037142857142857
57,2022-02-28,,,,,,,,,22.955
57,2022-03-01,,,,,,,,,37.809090909090905
57,2022-03-02,,,,,,,,,33.38857142857143
57,2022-03-03,,,,,,,,,23.368571428571432
57,2022-03-04,,,,,,,,,23.02347826086957
57,2022-03-05,,,,,,,,,37.61913043478261
57,2022-03-06,,,,,,,,,55.14499999999999
57,2022-03-07,,,,,,,,,36.792500000000004
57,2022-03-08,,,,,,,,,32.297
57,2022-03-09,,,,,,,,,34.94260869565218
57,2022-03-10,,,,,,,,,34.946315789473694
57,2022-03-11,,,,,,,,,34.30250000000001
57,2022-03-12,,,,,,,,,23.465000000000003
57,2022-03-13,,,,,,,,,23.368181818181814
57,2022-03-14,,,,,,,,,42.007999999999996
57,2022-03-15,,,,,,,,,39.56782608695653
57,2022-03-16,,,,,,,,,45.66434782608695
57,2022-03-17,,,,,,,,,54.993043478260866
57,2022-03-18,,,,,,,,,54.96956521739129
57,2022-03-19,,,,,,,,,49.70260869565217
57,2022-03-20,,,,,,,,,38.285000000000004
57,2022-03-21,,,,,,,,,42.88999999999999
57,2022-03-22,,,,,,,,,41.024545454545446
57,2022-03-23,,,,,,,,,43.63454545454546
57,2022-03-24,,,,,,,,,51.47913043478261
57,2022-03-25,,,,,,,,,40.175
57,2022-03-26,,,,,,,,,37.482499999999995
57,2022-03-27,,,,,,,,,25.746956521739133
57,2022-03-28,,,,,,,,,20.277500000000003
57,2022-03-29,,,,,,,,,26.29727272727273
57,2022-03-30,,,,,,,,,38.60000000000001
57,2022-03-31,,,,,,,,,54.4625
57,2022-04-01,,,,,,,,,37.21181818181818
57,2022-04-02,,,,,,,,,36.55684210526315
57,2022-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.42499999999999
57,2022-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.45714285714287
57,2022-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.42260869565219
57,2022-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.55478260869564
57,2022-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.097500000000004
57,2022-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.056521739130424
57,2022-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.12499999999999
57,2022-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.05499999999999
57,2022-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.797142857142866
57,2022-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.793636363636374
57,2022-04-13,,,,,,,,,61.160000000000004
57,2022-04-14,,,,,,,,,51.61250000000001
57,2022-04-15,,,,,,,,,47.27
57,2022-04-16,,,,,,,,,39.19217391304348
57,2022-04-17,,,,,,,,,35.29478260869565
57,2022-04-18,,,,,,,,,37.20434782608696
57,2022-04-19,,,,,,,,,36.794545454545464
57,2022-04-20,,,,,,,,,40.83565217391303
57,2022-04-21,,,,,,,,,49.835652173913054
57,2022-04-22,,,,,,,,,47.32999999999999
57,2022-04-23,,,,,,,,,53.69749999999999
57,2022-04-24,,,,,,,,,63.82869565217392
57,2022-04-25,,,,,,,,,64.87739130434782
57,2022-04-26,,,,,,,,,45.98000000000002
57,2022-04-27,,,,,,,,,34.47909090909091
57,2022-04-28,,,,,,,,,38.60521739130435
57,2022-04-29,,,,,,,,,44.81272727272727
57,2022-04-30,,,,,,,,,47.73826086956523
57,2022-05-01,,,,,,,,,51.63500000000001
57,2022-05-02,,,,,,,,,51.04086956521739
57,2022-05-03,,,,,,,,,55.025
57,2022-05-04,,,,,,,,,51.49250000000001
57,2022-05-05,,,,,,,,,51.666956521739124
57,2022-05-06,,,,,,,,,53.66749999999999
57,2022-05-07,,,,,,,,,51.07999999999999
57,2022-05-08,,,,,,,,,52.879999999999995
57,2022-05-09,,,,,,,,,60.22086956521739
57,2022-05-10,,,,,,,,,66.23272727272727
57,2022-05-11,,,,,,,,,71.68
57,2022-05-12,,,,,,,,,70.68363636363635
57,2022-05-13,,,,,,,,,72.75363636363635
57,2022-05-14,,,,,,,,,70.08173913043478
57,2022-05-15,,,,,,,,,66.9875
57,2022-05-16,,,,,,,,,57.995
57,2022-05-17,,,,,,,,,52.46521739130434
57,2022-05-18,,,,,,,,,51.800000000000004
57,2022-05-19,,,,,,,,,56.09545454545455
57,2022-05-20,,,,,,,,,69.10347826086957
57,2022-05-21,,,,,,,,,75.27826086956523
57,2022-05-22,,,,,,,,,59.75
57,2022-05-23,,,,,,,,,54.29000000000001
57,2022-05-24,,,,,,,,,58.129999999999995
57,2022-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.44250000000001
57,2022-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.24000000000001
57,2022-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.18434782608696
57,2022-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.615
57,2022-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.89999999999999
57,2022-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.77749999999999
57,2022-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.01217391304348
57,2022-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.98608695652176
57,2022-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.57500000000001
57,2022-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.097500000000004
57,2022-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.1
57,2022-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.169999999999995
57,2022-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.9675
57,2022-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.4025
57,2022-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.95249999999999
57,2022-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.03130434782609
57,2022-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.45739130434782
57,2022-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.39750000000002
57,2022-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.68272727272729
57,2022-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.57500000000002
57,2022-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.44347826086957
57,2022-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.48750000000001
57,2022-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.43391304347826
57,2022-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.08749999999999
57,2022-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.70499999999999
57,2022-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.86249999999999
57,2022-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.72090909090909
57,2022-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.57
57,2022-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.65499999999999
57,2022-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.745
57,2022-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.2304347826087
57,2022-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.7775
57,2022-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.0
57,2022-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.20500000000001
57,2022-06-28,,,,,,,,,62.915
57,2022-06-29,,,,,,,,,65.33750000000002
57,2022-06-30,,,,,,,,,71.795
57,2022-07-01,,,,,,,,,71.03
57,2022-07-02,,,,,,,,,72.16250000000001
57,2022-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.4008695652174
57,2022-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.14
57,2022-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.4590909090909
57,2022-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.2525
57,2022-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.09454545454545
57,2022-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.356
57,2022-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.4695652173913
57,2022-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.73739130434782
57,2022-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.37478260869564
57,2022-07-12,,,,,,,,,75.25999999999999
57,2022-07-13,,,,,,,,,70.3325
57,2022-07-14,,,,,,,,,70.70782608695652
57,2022-07-15,,,,,,,,,70.385
57,2022-07-16,,,,,,,,,74.7425
57,2022-07-17,,,,,,,,,73.31391304347827
57,2022-07-18,,,,,,,,,71.3375
57,2022-07-19,,,,,,,,,75.51090909090908
57,2022-07-20,,,,,,,,,82.15739130434783
57,2022-07-21,,,,,,,,,75.7025
57,2022-07-22,,,,,,,,,75.6125
57,2022-07-23,,,,,,,,,77.18857142857141
57,2022-07-24,,,,,,,,,76.6475
57,2022-07-25,,,,,,,,,71.28500000000001
57,2022-07-26,,,,,,,,,68.25826086956522
57,2022-07-27,,,,,,,,,71.92086956521739
57,2022-07-28,,,,,,,,,75.38000000000001
57,2022-07-29,,,,,,,,,72.20260869565217
57,2022-07-30,,,,,,,,,69.6875
57,2022-07-31,,,,,,,,,72.005
57,2022-08-01,,,,,,,,,74.705
57,2022-08-02,,,,,,,,,70.58
57,2022-08-03,,,,,,,,,75.54434782608696
57,2022-08-04,,,,,,,,,76.32695652173913
57,2022-08-05,,,,,,,,,76.16000000000001
57,2022-08-06,,,,,,,,,78.40086956521738
57,2022-08-07,,,,,,,,,79.24250000000002
57,2022-08-08,,,,,,,,,78.30499999999999
57,2022-08-09,,,,,,,,,69.05
57,2022-08-10,,,,,,,,,70.70749999999998
57,2022-08-11,,,,,,,,,70.51217391304348
57,2022-08-12,,,,,,,,,67.82000000000001
57,2022-08-13,,,,,,,,,66.05176470588236
57,2022-08-14,,,,,,,,,71.51899999999998
57,2022-08-15,,,,,,,,,72.194
57,2022-08-16,,,,,,,,,67.17714285714285
57,2022-08-17,,,,,,,,,67.06869565217389
57,2022-08-18,,,,,,,,,69.95652173913042
57,2022-08-19,,,,,,,,,73.0321739130435
57,2022-08-20,,,,,,,,,76.13272727272728
57,2022-08-21,,,,,,,,,72.67142857142858
57,2022-08-22,,,,,,,,,70.16000000000001
57,2022-08-23,,,,,,,,,72.0275
57,2022-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.13217391304349
57,2022-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.2591304347826
57,2022-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.75652173913043
57,2022-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.94999999999999
57,2022-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.1675
57,2022-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.75750000000001
57,2022-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.82695652173912
57,2022-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.98500000000001
57,2022-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.27478260869565
57,2022-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.1675
57,2022-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.15909090909092
57,2022-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.83750000000002
57,2022-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.94249999999999
57,2022-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.724999999999994
57,2022-09-07,,,,,,,,,66.5675
57,2022-09-08,,,,,,,,,66.88250000000001
57,2022-09-09,,,,,,,,,70.95363636363636
57,2022-09-10,,,,,,,,,72.125
57,2022-09-11,,,,,,,,,67.8275
57,2022-09-12,,,,,,,,,69.96434782608695
57,2022-09-13,,,,,,,,,62.216521739130435
57,2022-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.045
57,2022-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.90181818181818
57,2022-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.79749999999999
57,2022-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.1425
57,2022-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.95043478260868
57,2022-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.53391304347826
57,2022-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.97500000000001
57,2022-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.3257142857143
57,2022-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.75739130434781
57,2022-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.24363636363637
57,2022-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.132173913043474
57,2022-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.42250000000001
57,2022-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.86750000000001
57,2022-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.95749999999999
57,2022-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.65999999999999
57,2022-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.21478260869566
57,2022-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.6675
57,2022-10-01,,,,,,,,,54.83000000000001
57,2022-10-02,,,,,,,,,51.62750000000002
57,2022-10-03,,,,,,,,,47.30818181818183
57,2022-10-04,,,,,,,,,51.027499999999996
57,2022-10-05,,,,,,,,,53.75652173913044
57,2022-10-06,,,,,,,,,59.93130434782608
57,2022-10-07,,,,,,,,,53.091304347826096
57,2022-10-08,,,,,,,,,47.28434782608697
57,2022-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.593913043478274
57,2022-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.15749999999999
57,2022-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.33500000000001
57,2022-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.4025
57,2022-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.66749999999999
57,2022-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.25181818181819
57,2022-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.19636363636366
57,2022-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.86249999999999
57,2022-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.875652173913046
57,2022-10-18,,,,,,,,,40.72999999999998
57,2022-10-19,,,,,,,,,40.139130434782594
57,2022-10-20,,,,,,,,,41.120000000000005
57,2022-10-21,,,,,,,,,51.5495652173913
57,2022-10-22,,,,,,,,,61.48999999999999
57,2022-10-23,,,,,,,,,60.02521739130434
57,2022-10-24,,,,,,,,,60.763999999999996
57,2022-10-25,,,,,,,,,64.10260869565218
57,2022-10-26,,,,,,,,,56.78
57,2022-10-27,,,,,,,,,44.72
57,2022-10-28,,,,,,,,,41.75913043478261
57,2022-10-29,,,,,,,,,47.996521739130436
57,2022-10-30,,,,,,,,,52.03
57,2022-10-31,,,,,,,,,54.645714285714284
57,2022-11-01,,,,,,,,,56.43304347826088
57,2022-11-02,,,,,,,,,54.50000000000001
57,2022-11-03,,,,,,,,,52.31157894736842
57,2022-11-04,,,,,,,,,61.3890909090909
57,2022-11-05,,,,,,,,,70.65500000000002
57,2022-11-06,,,,,,,,,59.255
57,2022-11-07,,,,,,,,,51.79999999999998
57,2022-11-08,,,,,,,,,41.434999999999995
57,2022-11-09,,,,,,,,,48.60090909090909
57,2022-11-10,,,,,,,,,57.72434782608696
57,2022-11-11,,,,,,,,,58.35500000000001
57,2022-11-12,,,,,,,,,45.5825
57,2022-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.928695652173914
57,2022-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.116842105263146
57,2022-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.36000000000001
57,2022-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.90857142857143
57,2022-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.745714285714286
57,2022-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.401739130434784
57,2022-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.606086956521743
57,2022-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.009999999999994
57,2022-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0391304347826
57,2022-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.392173913043486
57,2022-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.95
57,2022-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.512631578947364
57,2022-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.86571428571429
57,2022-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.14260869565217
57,2022-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.02521739130435
57,2022-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.51636363636362
57,2022-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.10857142857143
57,2022-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.76869565217391
57,2022-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.460999999999995
57,2022-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.2
57,2022-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.2925
57,2022-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.70363636363637
57,2022-12-05,,,,,,,,,38.96
57,2022-12-06,,,,,,,,,42.74272727272727
57,2022-12-07,,,,,,,,,44.2890909090909
57,2022-12-08,,,,,,,,,39.83391304347826
57,2022-12-09,,,,,,,,,32.565714285714286
57,2022-12-10,,,,,,,,,31.5
57,2022-12-11,,,,,,,,,32.169411764705885
57,2022-12-12,,,,,,,,,28.614285714285707
57,2022-12-13,,,,,,,,,27.14818181818182
57,2022-12-14,,,,,,,,,25.039999999999992
57,2022-12-15,,,,,,,,,33.87363636363636
57,2022-12-16,,,,,,,,,36.48434782608696
57,2022-12-17,,,,,,,,,29.546315789473677
57,2022-12-18,,,,,,,,,28.77565217391304
57,2022-12-19,,,,,,,,,28.98500000000001
57,2022-12-20,,,,,,,,,29.487826086956524
57,2022-12-21,,,,,,,,,29.013636363636362
57,2022-12-22,,,,,,,,,35.591428571428565
57,2022-12-23,,,,,,,,,20.144545454545458
57,2022-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.0675
57,2022-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.002499999999998
57,2022-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.388695652173908
57,2022-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.047368421052635
57,2022-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.599999999999994
57,2022-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.7525
57,2022-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.78086956521738
57,2022-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.9375
57,2023-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.029999999999994
57,2023-01-02,,,,,,,,,39.065
57,2023-01-03,,,,,,,,,38.71999999999999
57,2023-01-04,,,,,,,,,40.5125
57,2023-01-05,,,,,,,,,38.23739130434784
57,2023-01-06,,,,,,,,,35.795652173913034
57,2023-01-07,,,,,,,,,33.709999999999994
57,2023-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.467499999999998
57,2023-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.91142857142857
57,2023-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.901818181818182
57,2023-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.3025
57,2023-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.324999999999996
57,2023-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.849999999999994
57,2023-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.717500000000005
57,2023-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.5775
57,2023-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.922857142857143
57,2023-01-17,,,,,,,,,39.335
57,2023-01-18,,,,,,,,,37.137499999999996
57,2023-01-19,,,,,,,,,39.20818181818182
57,2023-01-20,,,,,,,,,35.690000000000005
57,2023-01-21,,,,,,,,,30.56
57,2023-01-22,,,,,,,,,32.462857142857146
57,2023-01-23,,,,,,,,,30.980000000000004
57,2023-01-24,,,,,,,,,32.38399999999999
57,2023-01-25,,,,,,,,,31.11714285714286
57,2023-01-26,,,,,,,,,30.289999999999996
57,2023-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.857500000000005
57,2023-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.84736842105263
57,2023-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.87714285714286
57,2023-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.265
57,2023-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.514545454545456
57,2023-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.38181818181818
57,2023-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.25739130434783
57,2023-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.06285714285714
57,2023-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.724347826086955
57,2023-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.60521739130435
57,2023-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.666
57,2023-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.9925
57,2023-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.31181818181818
57,2023-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.09428571428571
57,2023-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.81130434782608
57,2023-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.63652173913043
57,2023-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.9978947368421
57,2023-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.13
57,2023-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.65000000000001
57,2023-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.253913043478256
57,2023-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.13739130434783
57,2023-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.960999999999995
57,2023-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.735
57,2023-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.35652173913043
57,2023-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.50090909090908
57,2023-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.3008695652174
57,2023-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.428571428571427
57,2023-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.77391304347826
57,2023-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.05652173913043
57,2023-02-25,,,,,,,,,21.747826086956525
57,2023-02-26,,,,,,,,,31.585217391304354
57,2023-02-27,,,,,,,,,29.253043478260878
57,2023-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.54250000000001
57,2023-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.23499999999999
57,2023-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.46600000000001
57,2023-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.30909090909091
57,2023-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.77714285714285
57,2023-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.88454545454545
57,2023-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.47130434782609
57,2023-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.44526315789474
57,2023-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.204210526315794
57,2023-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.059090909090912
57,2023-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.195000000000004
57,2023-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.949
57,2023-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.405714285714286
57,2023-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.037000000000006
57,2023-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.87750000000001
57,2023-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.611764705882347
57,2023-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.34181818181817
57,2023-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.20749999999999
57,2023-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.445454545454552
57,2023-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.591818181818176
57,2023-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.67875000000001
57,2023-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.95249999999999
57,2023-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.92000000000001
57,2023-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.84260869565217
57,2023-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.828235294117654
57,2023-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.77304347826086
57,2023-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.15090909090909
57,2023-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.2275
57,2023-03-28,,,,,,,,,36.46869565217392
57,2023-03-29,,,,,,,,,34.765454545454546
57,2023-03-30,,,,,,,,,28.318181818181824
57,2023-03-31,,,,,,,,,41.74999999999999
57,2023-04-01,,,,,,,,,48.89749999999999
57,2023-04-02,,,,,,,,,32.9525
57,2023-04-03,,,,,,,,,46.737500000000004
57,2023-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.080000000000005
57,2023-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.28250000000002
57,2023-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.5825
57,2023-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.435
57,2023-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.98
57,2023-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.042500000000004
57,2023-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.19
57,2023-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.9775
57,2023-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.75
57,2023-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.460000000000015
57,2023-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.71500000000002
57,2023-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.30749999999999
57,2023-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.57000000000001
57,2023-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.830000000000005
57,2023-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.6325
57,2023-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.635
57,2023-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.8475
57,2023-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.405
57,2023-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.967499999999994
57,2023-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.2875
57,2023-04-24,,,,,,,,,40.65499999999999
57,2023-04-25,,,,,,,,,42.73250000000001
57,2023-04-26,,,,,,,,,42.62
57,2023-04-27,,,,,,,,,46.699999999999996
57,2023-04-28,,,,,,,,,53.08250000000001
57,2023-04-29,,,,,,,,,51.5375
57,2023-04-30,,,,,,,,,50.27391304347826
57,2023-05-01,,,,,,,,,43.9625
57,2023-05-02,,,,,,,,,40.3475
57,2023-05-03,,,,,,,,,40.504999999999995
57,2023-05-04,,,,,,,,,48.14857142857144
57,2023-05-05,,,,,,,,,51.464545454545444
57,2023-05-06,,,,,,,,,55.92434782608696
57,2023-05-07,,,,,,,,,55.353043478260865
57,2023-05-08,,,,,,,,,56.6825
57,2023-05-09,,,,,,,,,54.802727272727275
57,2023-05-10,,,,,,,,,54.57826086956521
57,2023-05-11,,,,,,,,,61.10272727272727
57,2023-05-12,,,,,,,,,65.54545454545453
57,2023-05-13,,,,,,,,,64.82260869565218
57,2023-05-14,,,,,,,,,55.85
57,2023-05-15,,,,,,,,,53.04434782608695
57,2023-05-16,,,,,,,,,57.48499999999999
57,2023-05-17,,,,,,,,,45.23749999999999
57,2023-05-18,,,,,,,,,49.99999999999999
57,2023-05-19,,,,,,,,,63.27090909090909
57,2023-05-20,,,,,,,,,57.919999999999995
57,2023-05-21,,,,,,,,,56.18
57,2023-05-22,,,,,,,,,57.59130434782608
57,2023-05-23,,,,,,,,,65.76636363636364
57,2023-05-24,,,,,,,,,59.27391304347825
57,2023-05-25,,,,,,,,,50.42260869565219
57,2023-05-26,,,,,,,,,57.969090909090916
57,2023-05-27,,,,,,,,,64.19428571428571
57,2023-05-28,,,,,,,,,69.10571428571428
57,2023-05-29,,,,,,,,,71.753
57,2023-05-30,,,,,,,,,78.17
57,2023-05-31,,,,,,,,,75.87764705882353
57,2023-06-01,,,,,,,,,77.85263157894737
57,2023-06-02,,,,,,,,,77.99818181818182
57,2023-06-03,,,,,,,,,67.01391304347825
57,2023-06-04,,,,,,,,,61.41826086956522
57,2023-06-05,,,,,,,,,59.13909090909089
57,2023-06-06,,,,,,,,,64.34521739130435
57,2023-06-07,,,,,,,,,61.528571428571425
57,2023-06-08,,,,,,,,,59.405
57,2023-06-09,,,,,,,,,59.065454545454536
57,2023-06-10,,,,,,,,,64.53090909090909
57,2023-06-11,,,,,,,,,67.79749999999999
57,2023-06-12,,,,,,,,,61.775000000000006
57,2023-06-13,,,,,,,,,59.43043478260869
57,2023-06-14,,,,,,,,,58.92499999999999
57,2023-06-15,,,,,,,,,61.919130434782595
57,2023-06-16,,,,,,,,,63.09909090909091
57,2023-06-17,,,,,,,,,64.79599999999999
57,2023-06-18,,,,,,,,,66.45363636363636
57,2023-06-19,,,,,,,,,70.35565217391304
57,2023-06-20,,,,,,,,,74.40956521739132
57,2023-06-21,,,,,,,,,74.32454545454546
57,2023-06-22,,,,,,,,,70.96181818181817
57,2023-06-23,,,,,,,,,70.27739130434783
57,2023-06-24,,,,,,,,,69.41000000000001
57,2023-06-25,,,,,,,,,74.01500000000001
57,2023-06-26,,,,,,,,,70.64
57,2023-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.42999999999999
57,2023-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.25000000000001
57,2023-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.26608695652173
57,2023-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.59000000000002
57,2023-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.12571428571428
57,2023-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.89739130434782
57,2023-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.48260869565219
57,2023-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.08869565217391
57,2023-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.78000000000002
57,2023-07-06,,,,,,,,,78.24434782608697
57,2023-07-07,,,,,,,,,74.4575
57,2023-07-08,,,,,,,,,69.10454545454546
57,2023-07-09,,,,,,,,,70.22545454545454
57,2023-07-10,,,,,,,,,71.15391304347827
57,2023-07-11,,,,,,,,,73.3325
57,2023-07-12,,,,,,,,,72.5391304347826
57,2023-07-13,,,,,,,,,71.82695652173913
57,2023-07-14,,,,,,,,,71.6225
57,2023-07-15,,,,,,,,,73.10260869565217
57,2023-07-16,,,,,,,,,72.25739130434783
57,2023-07-17,,,,,,,,,74.48
57,2023-07-18,,,,,,,,,71.525
57,2023-07-19,,,,,,,,,71.09913043478262
57,2023-07-20,,,,,,,,,70.46857142857144
57,2023-07-21,,,,,,,,,69.59
57,2023-07-22,,,,,,,,,70.59826086956522
57,2023-07-23,,,,,,,,,72.78173913043479
57,2023-07-24,,,,,,,,,70.77714285714286
57,2023-07-25,,,,,,,,,75.18363636363637
57,2023-07-26,,,,,,,,,76.68695652173913
57,2023-07-27,,,,,,,,,73.9086956521739
57,2023-07-28,,,,,,,,,78.35391304347826
57,2023-07-29,,,,,,,,,69.53
57,2023-07-30,,,,,,,,,67.175
57,2023-07-31,,,,,,,,,67.91818181818182
57,2023-08-01,,,,,,,,,67.74173913043477
57,2023-08-02,,,,,,,,,67.8875
57,2023-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.83714285714284
57,2023-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.2875
57,2023-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.49249999999999
57,2023-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.14608695652176
57,2023-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.82869565217392
57,2023-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.66999999999999
57,2023-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.595
57,2023-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.14750000000002
57,2023-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.16999999999999
57,2023-08-12,,,,,,,,,70.58
57,2023-08-13,,,,,,,,,70.415
57,2023-08-14,,,,,,,,,68.825
57,2023-08-15,,,,,,,,,67.7525
57,2023-08-16,,,,,,,,,71.04499999999999
57,2023-08-17,,,,,,,,,70.79
57,2023-08-18,,,,,,,,,62.68249999999998
57,2023-08-19,,,,,,,,,64.58
57,2023-08-20,,,,,,,,,70.79391304347826
57,2023-08-21,,,,,,,,,70.835
57,2023-08-22,,,,,,,,,66.67739130434782
57,2023-08-23,,,,,,,,,64.75181818181818
57,2023-08-24,,,,,,,,,70.4808695652174
57,2023-08-25,,,,,,,,,71.585
57,2023-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.54956521739132
57,2023-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.9275
57,2023-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.41250000000001
57,2023-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.285
57,2023-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.35249999999999
57,2023-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.17000000000001
57,2023-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.595
57,2023-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.79749999999999
57,2023-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.08250000000001
57,2023-09-04,,,,,,,,,76.21739130434783
57,2023-09-05,,,,,,,,,77.0391304347826
57,2023-09-06,,,,,,,,,77.71999999999998
57,2023-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.58750000000002
57,2023-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.2075
57,2023-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.805
57,2023-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.69999999999999
57,2023-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.37750000000001
57,2023-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.48782608695653
57,2023-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.32363636363637
57,2023-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.05304347826086
57,2023-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.03739130434782
57,2023-09-16,,,,,,,,,59.18000000000001
57,2023-09-17,,,,,,,,,60.962857142857146
57,2023-09-18,,,,,,,,,62.307500000000005
57,2023-09-19,,,,,,,,,60.32545454545454
57,2023-09-20,,,,,,,,,58.88260869565216
57,2023-09-21,,,,,,,,,60.75909090909091
57,2023-09-22,,,,,,,,,62.881739130434774
57,2023-09-23,,,,,,,,,60.8225
57,2023-09-24,,,,,,,,,58.953043478260874
57,2023-09-25,,,,,,,,,61.814545454545446
57,2023-09-26,,,,,,,,,61.78099999999999
57,2023-09-27,,,,,,,,,61.13652173913044
57,2023-09-28,,,,,,,,,61.44499999999999
57,2023-09-29,,,,,,,,,64.52521739130434
57,2023-09-30,,,,,,,,,65.00545454545455
57,2023-10-01,,,,,,,,,65.83999999999999
57,2023-10-02,,,,,,,,,68.2925
57,2023-10-03,,,,,,,,,68.9975
57,2023-10-04,,,,,,,,,72.76181818181817
57,2023-10-05,,,,,,,,,72.80749999999999
57,2023-10-06,,,,,,,,,64.81727272727272
57,2023-10-07,,,,,,,,,54.48499999999999
57,2023-10-08,,,,,,,,,48.199999999999996
57,2023-10-09,,,,,,,,,48.32750000000001
57,2023-10-10,,,,,,,,,47.503478260869564
57,2023-10-11,,,,,,,,,50.48521739130433
57,2023-10-12,,,,,,,,,52.716363636363646
57,2023-10-13,,,,,,,,,48.67454545454546
57,2023-10-14,,,,,,,,,48.42499999999999
57,2023-10-15,,,,,,,,,47.62250000000001
57,2023-10-16,,,,,,,,,49.34000000000001
57,2023-10-17,,,,,,,,,51.01250000000001
57,2023-10-18,,,,,,,,,51.665
57,2023-10-19,,,,,,,,,54.69565217391305
57,2023-10-20,,,,,,,,,56.419999999999995
57,2023-10-21,,,,,,,,,50.785454545454556
57,2023-10-22,,,,,,,,,45.41750000000001
57,2023-10-23,,,,,,,,,44.660000000000004
57,2023-10-24,,,,,,,,,57.98545454545456
57,2023-10-25,,,,,,,,,65.96
57,2023-10-26,,,,,,,,,63.71913043478263
57,2023-10-27,,,,,,,,,66.28608695652174
57,2023-10-28,,,,,,,,,56.0675
57,2023-10-29,,,,,,,,,44.69000000000001
57,2023-10-30,,,,,,,,,41.037499999999994
57,2023-10-31,,,,,,,,,36.04608695652175
57,2023-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.346363636363634
57,2023-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.92
57,2023-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.95249999999999
57,2023-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.0675
57,2023-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.7775
57,2023-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.00782608695651
57,2023-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.4425
57,2023-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.0375
57,2023-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.74285714285715
57,2023-11-10,,,,,,,,,46.48999999999999
57,2023-11-11,,,,,,,,,39.455000000000005
57,2023-11-12,,,,,,,,,38.057
57,2023-11-13,,,,,,,,,46.002105263157894
57,2023-11-14,,,,,,,,,41.87000000000001
57,2023-11-15,,,,,,,,,45.51565217391304
57,2023-11-16,,,,,,,,,49.487
57,2023-11-17,,,,,,,,,52.527499999999996
57,2023-11-18,,,,,,,,,39.91217391304349
57,2023-11-19,,,,,,,,,39.585714285714275
57,2023-11-20,,,,,,,,,31.485714285714288
57,2023-11-21,,,,,,,,,36.89913043478262
57,2023-11-22,,,,,,,,,43.160000000000004
57,2023-11-23,,,,,,,,,41.585
57,2023-11-24,,,,,,,,,30.885714285714286
57,2023-11-25,,,,,,,,,30.62545454545454
57,2023-11-26,,,,,,,,,39.097142857142856
57,2023-11-27,,,,,,,,,34.56695652173914
57,2023-11-28,,,,,,,,,26.067500000000006
57,2023-11-29,,,,,,,,,26.5295652173913
57,2023-11-30,,,,,,,,,42.63000000000001
57,2023-12-01,,,,,,,,,44.8775
57,2023-12-02,,,,,,,,,40.70749999999999
57,2023-12-03,,,,,,,,,41.954782608695666
57,2023-12-04,,,,,,,,,38.525000000000006
57,2023-12-05,,,,,,,,,33.63799999999999
57,2023-12-06,,,,,,,,,30.344000000000005
57,2023-12-07,,,,,,,,,34.27739130434782
57,2023-12-08,,,,,,,,,44.013043478260876
57,2023-12-09,,,,,,,,,56.00000000000001
57,2023-12-10,,,,,,,,,44.089999999999996
57,2023-12-11,,,,,,,,,34.8523076923077
57,2023-12-12,,,,,,,,,38.696000000000005
57,2023-12-13,,,,,,,,,31.955000000000005
57,2023-12-14,,,,,,,,,35.150000000000006
57,2023-12-15,,,,,,,,,43.410434782608704
57,2023-12-16,,,,,,,,,43.12249999999998
57,2023-12-17,,,,,,,,,47.80869565217393
57,2023-12-18,,,,,,,,,39.92000000000001
57,2023-12-19,,,,,,,,,26.922499999999996
57,2023-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.08782608695652
57,2023-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.08545454545455
57,2023-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.83818181818182
57,2023-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.372499999999995
57,2023-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.692499999999995
57,2023-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.08250000000001
57,2023-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.195
57,2023-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.379999999999995
57,2023-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.21999999999999
57,2023-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.29499999999999
57,2023-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.07750000000001
57,2023-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0
57,2024-01-01,,,,,,,,,29.738260869565213
57,2024-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.922500000000014
57,2024-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.48285714285715
57,2024-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.84210526315789
57,2024-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.672499999999996
57,2024-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.69000000000001
57,2024-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.394285714285708
57,2024-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.771428571428565
57,2024-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.4675
57,2024-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.5718181818182
57,2024-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.029090909090904
57,2024-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.284
57,2024-01-13,,,,,,,,,33.9725
57,2024-01-14,,,,,,,,,19.422500000000003
57,2024-01-15,,,,,,,,,12.095
57,2024-01-16,,,,,,,,,15.274999999999999
57,2024-01-17,,,,,,,,,13.242500000000001
57,2024-01-18,,,,,,,,,21.379999999999995
57,2024-01-19,,,,,,,,,18.98
57,2024-01-20,,,,,,,,,12.379999999999997
57,2024-01-21,,,,,,,,,20.4425
57,2024-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.14857142857143
57,2024-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.423529411764704
57,2024-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.51249999999998
57,2024-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.695000000000014
57,2024-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.82086956521739
57,2024-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.60249999999999
57,2024-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.48750000000002
57,2024-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.07999999999999
57,2024-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.25058823529412
57,2024-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.50181818181819
57,2024-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.6125
57,2024-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.404999999999994
57,2024-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.392
57,2024-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.288571428571426
57,2024-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.567500000000006
57,2024-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.236000000000008
57,2024-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.5875
57,2024-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.03727272727273
57,2024-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.28999999999999
57,2024-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.999090909090896
57,2024-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.8775
57,2024-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.789411764705875
57,2024-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.792500000000008
57,2024-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.98173913043479
57,2024-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.052500000000006
57,2024-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.682857142857145
57,2024-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.67304347826087
57,2024-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.987499999999994
57,2024-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.47
57,2024-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.282000000000004
57,2024-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.71625
57,2024-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.132173913043474
57,2024-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.42347826086956
57,2024-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.30173913043478
57,2024-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.2475
57,2024-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.722500000000004
57,2024-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.87636363636364
57,2024-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.64869565217391
57,2024-02-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.134782608695648
57,2024-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.45545454545455
57,2024-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.304347826086946
57,2024-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.36249999999999
57,2024-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.193913043478254
57,2024-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.86086956521739
57,2024-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.6275
57,2024-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.39499999999999
57,2024-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.36000000000001
57,2024-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.66750000000001
57,2024-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.54173913043478
57,2024-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.78421052631579
57,2024-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.03499999999999
57,2024-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.037499999999994
57,2024-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.113913043478256
57,2024-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.67250000000001
57,2024-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.35750000000001
57,2024-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.379999999999995
57,2024-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.021249999999995
57,2024-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.08363636363637
57,2024-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.054285714285708
57,2024-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.570909090909094
57,2024-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.36608695652174
57,2024-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.40181818181819
57,2024-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.64285714285715
57,2024-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.510000000000005
57,2024-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.846000000000004
57,2024-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.88947368421053
57,2024-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.907272727272726
57,2024-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.693913043478254
57,2024-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.08727272727273
57,2024-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.32500000000001
57,2024-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.99
57,2024-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.75000000000001
57,2024-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.9075
57,2024-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.37652173913043
57,2024-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.57826086956521
57,2024-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.5409090909091
57,2024-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.333999999999996
57,2024-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.259
57,2024-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.00749999999999
57,2024-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.225
57,2024-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.05249999999999
57,2024-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.05909090909092
57,2024-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.808181818181815
57,2024-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.78999999999999
57,2024-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.6975
57,2024-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.224999999999994
57,2024-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.993913043478265
57,2024-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.14500000000001
57,2024-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.42260869565217
57,2024-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.64000000000001
57,2024-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.675000000000004
57,2024-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.412499999999994
57,2024-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.48
57,2024-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.4975
57,2024-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.42857142857143
57,2024-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.278181818181814
57,2024-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.5
57,2024-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.93
57,2024-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.74260869565216
57,2024-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.06249999999999
57,2024-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.33499999999999
57,2024-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.51826086956522
57,2024-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.39826086956522
57,2024-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.43130434782609
57,2024-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.620000000000005
57,2024-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.348571428571425
57,2024-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.84285714285714
57,2024-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.65130434782609
57,2024-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.39999999999999
57,2024-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.04750000000001
57,2024-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.88608695652172
57,2024-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.83499999999999
57,2024-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.03478260869566
57,2024-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.68347826086956
57,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.387499999999996
57,2024-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.8275
57,2024-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
57,2024-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
57,2024-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
